Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
430464,Crabtree Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.43
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.2
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
430464,Crabtree Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.29
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.96
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,20.2
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.5
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
430464,Crabtree Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,13.94
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
430464,Crabtree Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,14.25
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
430464,Crabtree Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.97
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
430464,Crabtree Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.51
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.8
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
430464,Crabtree Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.33
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
430464,Crabtree Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.52
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,20.3
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
430464,Crabtree Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
